Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18032
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26363
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3384
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Max),A,81.38
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Max),A,84.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Min),A,111.62
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Max),A,112.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,146.69
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.12
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.56
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.8331
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73782
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86947
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,37.62
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.75
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.3022
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41061
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42412
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,37.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,92.62
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53597
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55901
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.07271
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44585
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37517
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44216
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.56
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14971
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29543
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37166
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Max),A,83.5
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Max),A,114.25
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.94
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.44
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.94
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80331
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62914
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78448
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39483
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40783
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33654
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,135.44
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,81.69
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54052
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.7001
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.12044
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48467
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55026
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39284
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,52.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.13
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19603
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30578
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39709
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Min),A,121.12
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Max),A,121.12
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Max),A,91.62
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Max),A,95.12
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,151.75
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.69
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.69
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.87878
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72818
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81271
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39834
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52035
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38933
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,44.5
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.32
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50475
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.66989
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.15431
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,129.75
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44353
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.65676
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49181
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,103.19
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
