Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31615
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.22029
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40978
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Min),A,106.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Max),A,106.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Min),A,99.25
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Max),A,100.5
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Min),A,118.25
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Max),A,118.5
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58727
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.45943
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65484
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35802
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.54543
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44393
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,40.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.75
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,40.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.94
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,92.06
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5548
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51403
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.03661
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40099
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49587
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48162
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42513
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.25286
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41686
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Max),A,100.25
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Max),A,93.88
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.37
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.57372
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.50738
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72985
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41546
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50112
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42666
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,65.62
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,70.25
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.25
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,97.12
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46648
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5201
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.12352
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,101.31
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,139.81
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.19387
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.74649
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49422
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,80.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,80.88
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.88
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4345
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31609
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42785
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Min),A,82.5
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Max),A,87.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Min),A,139.38
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Min),A,162.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Max),A,162.25
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.69
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.68
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76098
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59796
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7716
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,55.75
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,56.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,40.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36327
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53683
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44482
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,43.12
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,43.12
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.12
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.06
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53692
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5097
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.22899
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36254
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45592
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46123
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34789
