Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32241
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3771
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Max),A,85.62
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Min),A,139.75
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Max),A,139.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Min),A,112.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Max),A,112.38
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.5
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.38
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77597
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65518
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76898
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.33028
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53753
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43584
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,39.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.12
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53466
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55395
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39129
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32848
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43627
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48644
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.31
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1707
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33608
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34801
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Max),A,75.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Max),A,117.12
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Max),A,114.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.06
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.31
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70419
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65185
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76651
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44216
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41311
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41772
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,36.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.81
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51675
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52547
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.2506
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38051
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53054
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43307
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.75
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,37.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.19
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1632
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40035
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33642
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Max),A,90.38
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Min),A,146.75
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Max),A,147.12
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Min),A,101.38
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Max),A,101.5
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.81
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.13
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.5
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72476
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60797
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81253
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46685
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51293
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42779
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,69.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,70.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,36.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,138.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.44
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.73635
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50289
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.14928
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30233
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46456
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46523
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.63
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24514
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43536
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46606
