Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Min),A,125.5
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Max),A,125.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Max),A,144.62
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.38
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62194
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55813
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75741
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,43.75
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,43.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35586
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49227
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34737
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,45.25
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,45.5
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,35.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.25
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48034
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46423
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.22936
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34469
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45953
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44317
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.37
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27755
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34029
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39702
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Min),A,73.25
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Min),A,130.5
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Max),A,131.12
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Min),A,125.12
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.56
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.81
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.19
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79141
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64739
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74347
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,37.88
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.62
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39791
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37105
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30367
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,34.62
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60497
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47024
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45006
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38085
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45843
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42113
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35821
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39712
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29909
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Min),A,126.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Max),A,126.5
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Min),A,113.88
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Max),A,113.88
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.88
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76977
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54592
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72546
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,51.38
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,52.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.69
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35958
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48244
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3181
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,41.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,41.25
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53835
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5003
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.26979
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29046
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50906
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46789
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,126.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47997
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.59695
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36162
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
