Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,45.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Max),A,114.5
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Min),A,154.75
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Max),A,143.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.38
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.19
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77768
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68469
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82959
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,44.62
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,44.75
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.62
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44341
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42907
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40005
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,67.75
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,68.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,105.13
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54015
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.68856
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25524
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33217
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52523
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42116
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.75
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47277
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.61462
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17809
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,53.75
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.62
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Min),A,148.75
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Max),A,148.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Min),A,147.38
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.94
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70047
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54284
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80691
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,51.12
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,51.5
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,40.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,40.12
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36684
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.5082
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33648
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,51.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,52.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.38
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.25
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51635
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63732
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.27019
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32082
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50646
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44488
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.31
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42998
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4211
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.25078
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Max),A,99.5
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Min),A,153.62
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Max),A,155.38
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Max),A,115.62
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.63
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79648
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68426
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.819
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.25
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38399
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45995
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2893
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58386
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53408
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48666
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44314
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45296
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44311
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4175
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47582
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36919
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
