Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,56.62
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,56.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.62
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Min),A,158.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Max),A,158.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Min),A,114.75
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Max),A,115.5
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.38
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67816
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5917
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79025
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,37.88
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,38.12
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.63
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46471
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4446
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24477
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,50.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,50.88
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.62
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55737
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55752
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.278
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48608
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46856
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44662
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.44
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43731
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50106
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.22231
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Min),A,109.88
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Max),A,110.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Min),A,154.25
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Max),A,163.88
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Min),A,103.75
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.31
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75152
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69287
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78036
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,53.62
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43539
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47039
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33379
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,51.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.88
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,50.75
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,51.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.88
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48705
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57003
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.33132
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.75
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50997
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.58901
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4295
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.38
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4063
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33059
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.20461
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Min),A,132.5
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Max),A,144.12
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Min),A,116.12
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.19
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.54882
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52966
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7417
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,40.12
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.25
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51958
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43941
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34566
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.25
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,49.88
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,49.88
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.88
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.63
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60931
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.67379
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4367
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49264
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56585
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43761
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3991
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50533
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.23259
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
