Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Min),A,126.25
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Max),A,128.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Min),A,147.75
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Max),A,148.88
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Max),A,114.25
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.56
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.75
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.19
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78204
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69854
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80835
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,44.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,45.12
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37127
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46935
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33397
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,60.62
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.62
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,37.12
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.12
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,139.75
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51162
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.67904
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47155
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52975
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.58511
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38769
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.56
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24059
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.522
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29906
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,41.62
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Min),A,119.12
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Min),A,165.38
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Max),A,167.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Max),A,129.75
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66168
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56896
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.61962
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44558
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43874
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32418
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,55.25
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.25
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,36.75
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.43
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60967
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55673
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.30886
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52773
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.58859
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45376
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,62.38
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.12
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38421
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50976
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46072
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,66.12
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,66.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.25
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Min),A,150.38
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Max),A,155.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Min),A,186.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Max),A,186.75
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Min),A,126.12
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Max),A,126.62
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.5
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.13
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69906
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72018
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72052
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,43.25
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,43.5
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,40.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,40.25
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.12
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,39.25
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,39.5
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.38
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43352
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48107
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33858
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,68.75
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,69.12
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.88
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.25
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.44
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53109
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61764
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.2199
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,43.75
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,130.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42181
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.6177
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36132
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43481
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4865
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.51449
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.38
