Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,82.88
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,83.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Min),A,146.38
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Min),A,220.75
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Max),A,221.5
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Max),A,110.25
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.19
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.50372
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56866
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73144
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46337
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48766
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43615
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,74.12
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,74.38
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.25
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57818
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.65667
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.29247
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51141
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49526
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41656
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43041
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46618
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38643
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,58.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,34.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Min),A,103.5
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Max),A,104.38
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Min),A,196.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Max),A,208.38
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Min),A,137.62
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Max),A,137.88
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.63
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.5
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66546
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70687
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7688
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,44.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,44.38
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,37.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49456
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48605
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44182
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,84.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,84.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,80.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,80.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.31
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53722
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52428
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.22194
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.56017
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52639
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33162
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31252
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48379
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39638
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,73.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,92.62
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.75
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Min),A,145.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Min),A,214.38
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Max),A,234.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Min),A,168.12
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Max),A,168.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.94
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.25
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.25
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68878
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73712
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76913
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40783
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46133
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38369
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56915
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53143
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.31389
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46496
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54214
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41344
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.06
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22902
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46224
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41109
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,52.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,52.88
