Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.88
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.38
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Min),A,117.12
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Min),A,155.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Max),A,155.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Min),A,134.25
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Max),A,138.75
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.62
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.81
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.31
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81189
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65389
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74618
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,37.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.88
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,45.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.75
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,52.88
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,53.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.12
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46783
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33193
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43142
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,72.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,72.25
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.12
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,43.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,43.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60436
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53484
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.32689
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33745
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38787
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41521
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4074
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40481
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41991
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,36.25
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Min),A,156.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Min),A,152.75
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.5
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.56
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64056
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58611
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76031
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,61.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,64.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,40.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.25
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49065
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47515
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33538
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,79.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,79.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,58.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,58.25
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,136.75
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.73468
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58953
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.2332
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.5238
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4761
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37932
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,51.5
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,51.75
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42248
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48553
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46786
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,76.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Min),A,203.12
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Max),A,203.88
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Min),A,217.75
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Max),A,220.25
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Max),A,114.75
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.56
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.81
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75604
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65212
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76574
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,61.88
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,62.75
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,54.75
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,55.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44714
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4591
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36159
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,43.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,48.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,48.25
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.25
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.37
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.63592
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58572
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.29476
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.57153
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48367
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32424
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,29.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38637
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43856
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46642
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.0
