Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Min),A,144.12
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Max),A,144.62
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Min),A,159.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Max),A,160.25
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Max),A,144.5
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.06
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64584
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57711
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6307
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,60.75
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,60.75
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.75
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,52.5
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,52.75
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.62
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48937
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44567
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4056
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,46.38
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,46.5
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.38
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,58.5
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60375
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54501
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.36834
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43484
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47893
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33736
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.37
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25161
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4406
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33007
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Min),A,121.12
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Max),A,121.38
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Min),A,143.75
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Min),A,149.62
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Max),A,149.75
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.25
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.94
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74221
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61968
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76394
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,47.5
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,41.62
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48431
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48028
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41164
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,55.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,60.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,60.12
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,55.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,56.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.38
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,144.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.81299
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53454
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.34575
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,124.88
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.55926
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46969
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3543
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46807
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46078
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46209
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,64.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.88
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,40.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.25
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Min),A,189.88
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Max),A,190.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Min),A,171.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Max),A,171.88
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Min),A,134.62
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.31
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.06
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76651
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60589
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77752
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,57.88
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.75
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45391
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43069
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46029
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,45.75
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,45.88
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.88
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,100.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,100.38
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.62826
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48699
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.3807
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43862
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43081
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45455
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.69
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18978
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44625
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.44872
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.38
