Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Min),A,133.38
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Max),A,133.75
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Min),A,167.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Max),A,167.25
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Min),A,203.38
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Max),A,203.5
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.13
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.81
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68069
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55584
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62643
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.12
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,56.12
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,56.5
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,68.88
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,69.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.88
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44207
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44002
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43667
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,51.38
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.12
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,46.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,77.25
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,77.5
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.38
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,145.94
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.77743
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64303
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44317
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43218
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45412
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46224
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.75
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.62
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30071
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47189
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42565
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,40.88
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Min),A,130.5
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Max),A,131.12
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Min),A,170.75
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Max),A,174.38
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Min),A,210.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Max),A,210.38
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.5
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72155
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59915
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.58785
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,49.88
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,79.38
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,79.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.62
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4114
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45629
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38622
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,36.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,37.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.88
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,43.5
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,43.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.62
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.70095
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58416
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45748
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45489
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47137
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44417
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.94
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.94
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42718
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31865
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.26946
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Min),A,141.25
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Max),A,143.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Min),A,140.5
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Max),A,143.38
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Min),A,186.88
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Max),A,187.25
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.06
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.63
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.5
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76333
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68722
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73785
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,34.62
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,37.12
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49197
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46627
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34743
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,98.88
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,99.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.88
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,56.5
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.12
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58196
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54302
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38717
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.25
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,47.38
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.38
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35164
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42757
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4269
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.56
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48846
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.25972
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40337
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
