Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Min),A,204.5
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Max),A,204.88
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Min),A,170.12
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Max),A,170.5
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Min),A,134.88
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Max),A,154.25
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76645
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6513
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72946
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,45.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,45.75
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,37.5
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,56.75
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,57.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.88
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48876
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43941
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40139
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,67.12
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,67.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,41.12
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,41.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,57.62
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.75
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.87
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.66305
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51537
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.57562
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,57.12
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,57.5
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41305
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44524
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4786
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.38
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.63
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4139
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26522
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39419
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Min),A,173.88
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Max),A,174.12
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Min),A,162.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Max),A,167.38
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Min),A,203.88
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Max),A,204.5
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.56
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60415
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62502
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74618
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,43.5
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,43.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,38.12
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47033
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43642
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3835
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,77.38
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,77.5
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.38
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,38.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,65.25
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.06
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.62927
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49554
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41393
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,55.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47265
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45873
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43163
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41747
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33648
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.23159
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,35.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Min),A,192.38
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Max),A,192.62
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Min),A,152.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Max),A,157.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Min),A,132.38
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Max),A,141.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.81
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.5
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.69
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69058
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62811
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7926
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,44.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,41.62
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44073
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44915
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39599
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,50.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,50.62
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,62.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,62.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.25
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,52.25
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,56.88
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53896
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50033
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42391
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,44.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,44.62
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43346
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41848
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.54205
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36315
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.52605
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34215
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
