Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Min),A,143.12
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Max),A,143.62
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Min),A,169.12
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Max),A,170.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Min),A,143.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Max),A,148.88
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67657
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61666
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71829
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,46.75
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,47.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.88
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,56.38
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48568
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47201
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45049
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,57.5
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,57.62
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,80.62
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,80.75
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.75
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,89.38
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,90.12
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.75
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49444
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42596
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,51.12
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43072
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51864
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51012
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,36.25
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.88
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37646
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47182
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4215
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Min),A,166.38
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Max),A,166.75
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Min),A,190.25
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Max),A,190.5
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Min),A,219.75
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Max),A,220.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.57
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70407
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66296
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70163
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,44.88
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,45.5
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.38
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46624
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42281
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44701
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,43.12
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,83.12
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,83.38
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.12
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.37
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,135.37
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59216
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.70639
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.51232
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39495
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4807
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46664
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.25
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35564
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32381
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3337
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Min),A,142.62
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Max),A,143.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Min),A,120.12
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Max),A,120.5
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Min),A,196.62
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Max),A,196.75
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68911
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57842
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73291
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,51.25
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.25
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45791
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40706
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42107
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,42.62
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,36.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51369
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57482
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42724
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39037
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48507
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.59521
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,48.62
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,49.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.75
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,43.75
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,45.25
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.56
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4385
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29845
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46773
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
