Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Max),A,149.12
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Min),A,154.62
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Max),A,154.88
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Min),A,193.12
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Max),A,194.12
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.63
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73538
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66741
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76431
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,59.25
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,59.38
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.25
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43694
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36587
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32747
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.75
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,136.56
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47939
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.71563
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42238
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36815
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48412
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.60357
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,41.38
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42495
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34173
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40444
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Max),A,117.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Min),A,175.12
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Max),A,176.62
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62329
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68048
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73568
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,56.62
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,56.88
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,55.88
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,56.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,106.63
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28875
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45089
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36696
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,47.12
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,47.25
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,137.06
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58892
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.73455
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41323
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44457
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45434
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.54968
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32561
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.52212
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42284
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Min),A,129.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Max),A,134.62
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Max),A,115.25
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Min),A,178.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Max),A,180.88
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.13
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69418
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63705
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62722
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,54.25
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,52.88
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,53.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39693
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39443
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37441
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,49.12
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,49.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.25
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59792
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63796
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.23986
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.54565
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51983
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48077
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46819
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37319
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43294
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
