Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Min),A,129.75
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Max),A,130.62
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.62
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.5
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77127
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74612
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75769
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,58.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,58.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,60.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,60.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35195
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44555
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38814
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.31
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,91.44
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58505
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.70111
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.00237
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,134.75
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.56338
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4461
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.69677
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.69
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47881
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.52392
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29415
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Min),A,140.88
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Max),A,142.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Min),A,106.75
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Max),A,107.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Min),A,130.62
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.63
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59515
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64916
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72702
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,59.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42879
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36193
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4132
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,50.25
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.25
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,133.25
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,141.25
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,86.19
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.66043
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.77166
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.03954
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51916
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37359
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.58938
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.69
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3738
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50426
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.12569
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Max),A,120.75
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Min),A,82.75
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Min),A,118.38
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Max),A,118.62
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.87
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69125
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72421
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75525
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,48.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,49.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,34.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,65.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,65.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48214
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33358
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41842
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,67.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,68.38
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.12
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,83.06
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58483
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64654
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.10005
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,129.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49917
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5086
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.65997
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44305
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47881
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31087
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.38
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.25
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
