Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Min),A,121.5
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Max),A,122.5
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Min),A,122.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Max),A,122.75
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Min),A,169.88
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Max),A,170.88
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.56
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67147
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65966
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71899
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,49.12
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,49.12
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.12
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34475
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.29314
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43929
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,63.62
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,63.75
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.62
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.56
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.44
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49062
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.68325
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.11586
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.61212
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42202
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43407
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43142
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4977
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35781
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Min),A,91.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Max),A,92.38
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Min),A,79.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Max),A,79.75
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Min),A,165.5
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Max),A,165.62
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70282
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58654
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71667
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,37.88
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,52.88
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,53.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40963
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38213
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43731
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,52.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.88
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,93.19
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51812
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60443
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46822
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,52.88
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.88
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.54089
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50234
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.52074
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42519
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42467
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34575
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Min),A,148.12
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Max),A,148.25
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Min),A,103.62
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Max),A,103.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Min),A,159.88
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Max),A,166.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.25
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60568
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61508
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73352
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,42.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,39.25
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,39.25
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.25
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,59.5
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,59.5
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37429
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3799
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38235
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,105.81
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52541
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51693
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25661
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.57263
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47121
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.5133
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47967
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39126
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33648
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
