Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Min),A,135.25
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Max),A,135.38
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Max),A,90.88
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Min),A,154.88
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66436
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56985
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69488
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,54.38
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.62
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,63.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,105.13
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.44
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39361
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.24483
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.27645
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.5
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55892
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.66491
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49349
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.55334
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39721
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50387
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.56
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35927
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35946
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30028
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Max),A,96.62
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Min),A,100.88
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Max),A,103.38
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Min),A,159.88
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.19
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58636
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67221
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74414
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,59.5
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.62
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42135
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42763
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31948
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,37.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.69
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51794
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58721
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.06773
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47024
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51745
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28783
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41952
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38659
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34176
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Min),A,110.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Max),A,111.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Min),A,130.75
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Max),A,131.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Min),A,135.5
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Max),A,137.75
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.56
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73312
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6712
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76449
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,61.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,105.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.19
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44164
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.25325
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15523
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.06
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,135.69
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61523
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.69989
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25921
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46767
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48376
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.52456
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49349
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34929
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33376
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
