Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Max),A,81.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Max),A,130.38
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.44
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.63
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.56
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67352
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67358
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77063
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,44.5
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,44.62
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.62
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,60.62
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.06
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.27822
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45519
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44204
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,74.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,74.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.06
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53951
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56976
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.02483
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.54104
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45956
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44625
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46096
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48367
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32543
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Min),A,108.25
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Max),A,108.5
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Min),A,83.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Max),A,85.62
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Max),A,165.38
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.68
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.52786
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60092
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7723
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,55.62
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.32488
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51995
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.47866
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,63.12
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.12
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47289
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54153
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.34408
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52718
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54733
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45736
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47979
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50332
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36123
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Min),A,81.25
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Min),A,101.5
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Max),A,102.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Min),A,163.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6145
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69689
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.682
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,103.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,103.75
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44958
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44985
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33718
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,53.12
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.25
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.19
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,88.44
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53832
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5812
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.01619
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49728
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56139
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43224
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.56
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4602
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35247
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.2011
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
