Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Max),A,105.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Max),A,118.62
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Max),A,159.5
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.87
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68258
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57876
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69186
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,43.88
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.88
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,91.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,91.25
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34408
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48232
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.376
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,54.5
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59207
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58361
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.27129
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.54321
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38134
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4399
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.52682
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43258
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.2444
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Min),A,85.88
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Min),A,139.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Max),A,144.12
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Min),A,160.38
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Max),A,160.62
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.25
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64105
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67822
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71505
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,54.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,79.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,79.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.75
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49923
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39059
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39297
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,53.75
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,45.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,46.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,135.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.25
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,86.19
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.68334
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6134
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.05324
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,131.87
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.63876
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48684
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4392
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.25
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.66015
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46596
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.25267
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Min),A,135.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Max),A,137.12
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Min),A,104.12
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Min),A,150.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Max),A,150.12
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.19
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.12
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71194
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65847
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74337
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,55.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.38
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34994
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34487
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39382
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,58.75
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.62
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58556
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.66653
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38787
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.6686
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50097
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42324
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47018
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47091
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27568
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
