Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Min),A,93.12
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Max),A,94.88
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Min),A,110.88
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Max),A,112.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Min),A,139.88
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.06
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66567
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71862
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73983
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,61.38
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.62
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53182
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46929
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44582
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,52.62
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,52.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,132.19
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,97.38
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.62863
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64715
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.09273
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,129.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.62023
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50198
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.54174
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.56854
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50356
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35164
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,34.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Min),A,122.25
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Min),A,109.38
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Max),A,112.25
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Min),A,168.75
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Max),A,168.88
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.5
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.5649
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65768
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72598
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,65.25
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,65.5
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.38
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,65.25
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,65.5
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.38
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.493
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48351
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.48086
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,58.25
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,58.5
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.38
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,50.88
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,52.88
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,129.25
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,97.94
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60439
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6195
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.11705
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.55776
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48321
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.58514
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,74.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,74.5
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.38
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,99.38
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45614
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43828
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.14891
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Min),A,224.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Max),A,228.25
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Min),A,158.75
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Max),A,160.5
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.87
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.56
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61154
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51406
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72525
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,45.75
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,45.88
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.88
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46618
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3789
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30788
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,84.94
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56225
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56286
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.04826
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52172
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46661
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.60528
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,44.75
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,44.75
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.12
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45519
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39458
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.14061
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Min),A,163.5
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Max),A,163.75
