Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Min),A,99.75
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Max),A,107.12
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.63
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68072
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6961
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70187
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,76.38
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,77.38
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.75
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,57.75
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,93.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,99.12
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.75
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49798
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4966
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42571
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,53.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.38
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,38.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,62.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,62.12
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.12
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.31
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.69
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59225
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55825
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.03624
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34246
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43465
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51699
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.31
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48162
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40224
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0988
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Min),A,173.38
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Max),A,174.38
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Max),A,128.25
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Min),A,198.75
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Max),A,204.5
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.56
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.75
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.87
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69558
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.76901
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72839
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,35.88
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,80.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,80.38
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.38
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4594
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.5003
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39263
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,38.62
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,47.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.19
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61041
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59039
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.10985
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46966
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44326
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48721
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.31
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50695
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36934
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07393
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,50.12
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,53.38
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Min),A,145.75
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Max),A,149.12
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Min),A,106.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Max),A,106.62
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Min),A,171.88
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Max),A,172.25
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.69
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,144.31
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.31
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7489
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.80352
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76904
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,40.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,58.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,58.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48589
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46416
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36678
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,43.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,101.44
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.527
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59277
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.18749
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37844
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.33376
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50735
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.31
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4851
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38961
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.22762
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Min),A,121.25
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Max),A,122.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Min),A,111.25
