Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Max),A,112.12
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Min),A,145.75
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Max),A,146.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63388
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65176
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.699
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,58.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,59.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,93.25
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,93.38
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.38
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45266
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33352
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41497
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,45.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,136.81
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.44
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53845
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.70404
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.06435
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3594
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49368
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51907
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.31
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35915
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36724
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.12438
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Min),A,102.62
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Min),A,191.88
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Max),A,192.38
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.81
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,144.31
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70272
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.79922
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76321
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,47.5
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.38
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,40.25
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,77.75
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,77.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.75
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45971
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43557
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30413
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,38.25
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.12
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47158
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56176
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.3959
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39168
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51345
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38183
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.31
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46441
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41588
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17214
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Min),A,116.62
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Min),A,106.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Max),A,109.88
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Min),A,143.25
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Max),A,143.5
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.87
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.81
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.94
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7276
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74798
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68042
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,39.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,60.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,60.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5133
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49374
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46163
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,58.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,58.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,51.88
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,53.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,53.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.25
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58544
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51702
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4276
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38402
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54653
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.54345
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,99.62
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42336
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43465
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.16374
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Min),A,127.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Max),A,127.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Min),A,118.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Max),A,118.5
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
