Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Min),A,166.25
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.81
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.13
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.56
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66772
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73803
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7709
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,42.62
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,42.88
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.75
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,33.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,65.88
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,66.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,131.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.6708
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48757
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.47161
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.75
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,60.88
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,61.62
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.5
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.6192
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52837
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.27306
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43929
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48656
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47784
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.06
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4663
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36623
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.20372
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Min),A,112.12
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Max),A,120.12
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Min),A,101.25
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Max),A,108.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Min),A,166.62
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Max),A,168.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.87
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6922
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74331
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66448
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,51.38
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,51.88
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,42.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.12
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,70.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,70.38
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.12
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.54351
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.59899
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.5097
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59194
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5816
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38744
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34615
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4837
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.52691
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.81
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.19
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46926
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.2694
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.18453
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Min),A,110.25
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Min),A,148.62
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Max),A,149.88
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,140.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.19
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68127
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77395
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74508
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,55.5
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,34.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,69.5
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,69.88
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49657
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33632
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.25643
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,97.12
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51565
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52227
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.10463
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,103.63
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.21645
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48354
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41665
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.5183
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31981
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.28865
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,38.88
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,38.88
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.88
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Min),A,131.75
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Max),A,132.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Max),A,90.12
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Min),A,123.12
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Max),A,123.5
