Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.75
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.31
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76013
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77383
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75882
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,41.5
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,43.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,70.25
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,70.5
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46886
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52609
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35073
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.81
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,143.94
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.06
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57772
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.80291
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.13985
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39034
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46679
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43859
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,104.31
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.56066
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.24376
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31127
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Max),A,115.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Max),A,85.25
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Min),A,135.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Max),A,135.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.81
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.63
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.81
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66561
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71847
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76358
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,53.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,63.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,63.62
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.62
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45779
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42541
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4305
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,61.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.06
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46368
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63146
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.18688
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39913
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45632
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39315
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,103.87
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46917
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.24041
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36278
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Min),A,130.88
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Max),A,131.25
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Max),A,162.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.31
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.06
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75802
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70687
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75451
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,52.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,52.38
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.25
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,64.75
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.75
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.58022
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.56039
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35103
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47948
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5747
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45989
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42116
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52056
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42092
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.81
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44472
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26409
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29009
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Min),A,125.38
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Max),A,125.5
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Min),A,131.88
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,0.0
