Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62502
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63336
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62478
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,59.25
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,59.5
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,61.38
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.25
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,71.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,71.88
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.88
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4721
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.5021
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.48324
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,38.12
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,78.25
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,78.38
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.25
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,52.38
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,52.5
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,87.87
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52953
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57235
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.0305
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,127.87
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37633
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51748
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.5942
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45241
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.2827
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24306
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Min),A,164.38
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Max),A,166.5
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Min),A,161.38
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Max),A,162.75
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Max),A,156.25
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70358
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59011
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66976
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,44.38
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,78.25
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,78.5
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.38
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46697
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44826
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.5198
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,45.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,48.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.75
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,43.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.75
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,93.69
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.67468
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50378
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.05211
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,135.5
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30678
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50973
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.61743
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.94
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.87
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48403
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.27364
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.23558
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Min),A,115.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Max),A,99.25
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Min),A,152.12
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Max),A,153.38
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.19
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68112
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6231
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71579
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,64.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,64.38
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.25
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48537
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32345
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.52493
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,75.25
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,76.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,135.94
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.62072
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.70596
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.14589
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42821
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.22988
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47179
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.87
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4587
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26433
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24743
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Min),A,123.88
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Max),A,124.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Min),A,77.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Max),A,85.5
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Min),A,172.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Max),A,173.12
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
