Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.56
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58083
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5617
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.60565
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,66.75
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,66.75
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.75
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,58.88
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,58.88
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.88
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,77.5
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,77.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,102.5
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50701
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.20726
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43694
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,73.88
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,73.88
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.88
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48388
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61944
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47314
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42782
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4099
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41991
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3951
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44115
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32583
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,45.25
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.38
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Min),A,172.75
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Max),A,172.88
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Min),A,138.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Max),A,138.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Min),A,143.88
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.06
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,142.81
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.94
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80804
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.78637
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74054
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,45.88
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.88
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,48.5
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.62
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47222
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44814
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.47008
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,67.12
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,67.25
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.25
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,66.62
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,71.5
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.75
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,36.75
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.75
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.42898
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57333
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.27913
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.299
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51189
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.5776
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47643
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43917
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32674
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Min),A,134.75
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Max),A,135.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Min),A,151.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Max),A,155.75
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Min),A,118.38
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Max),A,118.88
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.44
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.37
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75372
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69708
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69162
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,49.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,49.75
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,66.88
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,67.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.88
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,104.43
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49252
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.23217
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36184
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,97.19
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47655
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.4992
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.0992
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31594
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4439
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.58856
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.81
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.54482
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43441
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.25399
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Min),A,93.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Max),A,93.38
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Min),A,115.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Max),A,115.25
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Min),A,151.38
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Max),A,151.88
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.94
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
