Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.87
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.37
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78326
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65594
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68631
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,41.62
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,57.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,57.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,50.62
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,50.75
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.62
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.57641
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37639
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31838
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53362
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.44302
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41592
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36638
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45428
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47063
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.94
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46465
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26558
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27062
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Min),A,95.25
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Max),A,95.62
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Min),A,106.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Max),A,107.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Min),A,121.75
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Max),A,122.38
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.63
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70343
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60775
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67639
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,68.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,68.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.56
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.56674
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39837
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37591
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,39.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60372
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50402
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.3994
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,102.13
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.1996
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48666
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50411
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.06
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43648
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.25161
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29937
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Min),A,98.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Max),A,98.5
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Min),A,132.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Max),A,132.25
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.13
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61303
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61749
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6578
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,42.88
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,43.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.12
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,41.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.75
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,52.38
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,52.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.38
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.54376
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45013
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46047
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,51.38
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,51.62
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.31
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47366
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5379
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.02223
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,103.19
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,132.25
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.19808
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51922
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.66
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.37
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2986
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26989
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36052
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Min),A,114.75
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Max),A,115.12
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Max),A,125.75
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Min),A,118.75
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Max),A,119.25
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.75
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
