Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68664
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63165
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62222
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,39.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.55105
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49844
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.48714
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,31.38
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,69.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,69.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.94
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,82.06
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45644
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54937
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.10198
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,138.19
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,134.81
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.24074
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.72393
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.67254
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4793
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45422
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.2972
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Min),A,93.25
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Max),A,93.5
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Max),A,154.12
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.13
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75494
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.7163
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73297
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,71.12
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,71.12
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.12
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45934
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45928
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42333
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,90.75
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56585
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56933
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.00224
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,135.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,131.81
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.25481
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.70867
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.6491
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.54934
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41988
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3305
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Min),A,91.12
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Max),A,91.25
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Max),A,114.88
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Min),A,142.62
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Max),A,143.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.31
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.31
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58456
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60177
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67303
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,58.12
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,58.25
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.12
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.27742
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42947
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39712
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.6188
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.67126
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.23882
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.22341
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54479
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47118
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45513
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45373
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33608
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Min),A,74.62
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Max),A,75.38
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Min),A,94.75
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Max),A,97.88
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Min),A,142.25
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Max),A,142.5
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.88
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.37
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.63
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
