Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75183
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67657
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67672
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.38
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,35.88
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,66.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,67.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.88
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.25
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.33925
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3911
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2781
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,98.88
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48122
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6846
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.1454
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,129.19
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29451
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.62527
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48067
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.12
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47323
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43734
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.18495
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Min),A,75.12
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Max),A,76.75
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Min),A,122.62
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Max),A,123.12
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.19
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.63
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78903
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.7297
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75167
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,53.75
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,53.88
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.88
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,78.5
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,85.62
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.12
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29213
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4118
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35576
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.44
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.43664
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60974
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43639
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,128.81
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,133.37
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31359
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.62292
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.68316
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.31
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51394
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.55218
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.20418
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Min),A,105.62
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Min),A,160.12
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.13
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.56
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.56
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72036
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67037
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74957
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,45.75
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,45.88
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.88
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,41.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,41.25
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,69.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,69.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,105.56
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.44
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.25835
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3832
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19142
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5722
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51656
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41793
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,37.5
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.38
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32726
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34102
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42223
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,136.87
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49139
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.74905
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17385
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Max),A,108.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Min),A,101.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Max),A,103.75
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
