Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68219
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6437
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71649
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,72.5
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,72.75
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,90.5
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,90.75
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.75
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38161
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36114
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32601
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.29015
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57125
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44759
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43694
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.58529
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35781
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,130.94
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.94
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46819
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.64843
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17348
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Max),A,141.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Max),A,89.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Min),A,154.5
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Max),A,155.12
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.37
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.44
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64718
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68853
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74783
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,43.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,43.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,67.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,68.12
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48147
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38814
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4363
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,58.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.38
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,75.12
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,75.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.40209
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.43609
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47344
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,35.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46612
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.59683
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49953
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39123
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.56664
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.22631
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Min),A,151.12
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Max),A,151.12
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Min),A,85.75
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Max),A,86.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Min),A,206.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Max),A,206.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.69
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.38
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62667
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63803
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74856
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,47.38
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,50.62
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,55.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,56.88
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.88
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,70.88
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,72.62
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.75
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.37
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.27938
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37877
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3088
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52959
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53109
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48956
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,53.88
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.88
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47347
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50192
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47237
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.94
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46545
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.53359
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.18071
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.64
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.39
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Min),A,114.62
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Max),A,117.5
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Min),A,99.5
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Max),A,101.5
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Min),A,170.25
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Max),A,171.62
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.69
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63009
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58416
