Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64013
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,55.88
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,56.5
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,51.25
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,52.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.88
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,77.62
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,78.12
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.88
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.94
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38537
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44131
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28017
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,136.19
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4717
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.707
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47744
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42232
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41848
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43346
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46981
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.5613
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.28429
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Min),A,122.38
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Max),A,123.12
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Min),A,92.25
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Max),A,95.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Min),A,137.62
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Max),A,137.75
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.44
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63439
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60595
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.54766
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,41.5
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,42.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,50.5
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.25
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40581
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33507
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31814
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.87
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.82
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.38189
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64718
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.1819
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3525
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41915
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35064
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48824
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33898
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29137
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,51.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,51.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Min),A,126.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Max),A,126.88
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Max),A,81.12
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Min),A,106.88
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Max),A,107.25
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.37
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.25
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69808
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60354
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7106
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,82.25
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,82.38
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.25
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,61.38
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,61.62
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.38
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.5
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36892
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36748
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.18016
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.81
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54037
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.65124
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.23613
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.27974
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34508
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34139
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.44
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50292
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30135
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29042
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,46.12
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,46.88
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Min),A,111.25
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Max),A,112.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Min),A,124.62
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Max),A,125.62
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Min),A,109.62
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Max),A,109.75
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.87
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.94
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.69
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65454
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72366
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72659
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
