Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,56.38
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,68.88
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,69.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48193
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48922
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41134
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,52.62
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,52.75
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.44826
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.45696
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.36287
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,103.44
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.22112
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47509
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46447
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.29693
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40243
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24416
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Min),A,112.88
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Max),A,113.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Min),A,81.75
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Max),A,165.88
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.63
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.13
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71478
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65594
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6784
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,64.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,64.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,57.12
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,57.25
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.25
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,81.75
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,82.25
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38976
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36657
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41863
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,50.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,50.12
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.12
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.19
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.44833
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58923
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46914
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,105.06
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.25145
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46926
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40026
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4367
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41683
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31328
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Min),A,111.25
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Max),A,111.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Min),A,117.12
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Max),A,117.25
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Min),A,168.5
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Max),A,169.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.37
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.13
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68563
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65002
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6958
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,61.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,54.75
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,54.88
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.88
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,85.5
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,85.5
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41878
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.19084
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29683
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,138.94
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,92.44
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48403
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.74594
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.03142
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43783
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50311
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37356
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31759
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31221
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37447
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Min),A,124.38
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Max),A,124.62
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Min),A,99.5
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.53396
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51998
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.59377
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
