Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,55.25
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.25
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,69.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,69.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,103.93
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.22448
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44817
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.16179
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,143.44
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49502
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.78521
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44213
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,102.44
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36934
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48098
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.20253
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22585
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31557
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35171
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Max),A,97.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Max),A,93.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Min),A,122.5
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Max),A,122.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.63
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.81
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63796
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64279
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66622
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,53.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.62
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,51.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,78.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,78.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40719
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42599
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26448
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,147.56
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,81.87
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51736
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.82034
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.12831
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36388
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46877
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3658
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.56
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.62
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06606
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29351
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05834
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Min),A,120.25
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Max),A,120.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Max),A,118.25
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.88
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74807
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71279
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76306
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,45.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.2629
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44201
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4313
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,54.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,54.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.81
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.87
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49474
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.8063
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.22194
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,101.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.18184
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56686
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45339
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,81.44
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13344
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32012
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.13008
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Max),A,74.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Min),A,56.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Min),A,116.62
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Max),A,117.12
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.37
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71853
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5873
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64758
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
