Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,57.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.88
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,43.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,43.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,67.88
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,68.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.81
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48376
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39013
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.11644
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,148.81
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,84.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5342
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.83728
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.10585
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,104.87
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.24642
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37923
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32967
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.5
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10448
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29253
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17989
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Min),A,113.12
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Max),A,114.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Max),A,97.62
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.94
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.25
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.25
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79663
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65759
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78872
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,45.38
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.56
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.411
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30138
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26262
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,144.94
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,97.94
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50866
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.79229
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.1216
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30962
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41982
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31847
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,85.81
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.44
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06203
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34026
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09813
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Min),A,89.88
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Max),A,52.5
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Min),A,80.75
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Max),A,80.88
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,150.75
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.62
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.81
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.86838
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77633
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7959
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,51.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,51.5
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.13
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35637
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37279
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21709
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.23433
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.66125
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43313
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.56
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.28261
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44509
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.25716
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.06
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.06
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.06
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06673
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.28051
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00121
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Max),A,61.5
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Max),A,88.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.62
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75952
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55526
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63934
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
