Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,103.44
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.3499
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.25258
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26937
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48836
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46893
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.19896
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,99.19
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.16173
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42913
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35512
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.44
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.88
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12981
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38131
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1538
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Max),A,72.88
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Max),A,54.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Max),A,71.25
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.25
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.56
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7434
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60482
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7008
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,96.75
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,104.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.5
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.10652
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.20909
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.14562
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51446
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55541
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44222
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,100.69
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.17626
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44225
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31023
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,90.81
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.25
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.69
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01506
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.25292
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31603
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Max),A,69.12
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Min),A,50.75
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Max),A,88.12
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.25
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.19
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73285
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5758
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71987
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.62
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.31173
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42403
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.13912
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46719
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56435
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46184
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,102.81
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.44
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.20159
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3564
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.26827
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.38
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11031
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34078
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02797
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Max),A,69.5
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Min),A,69.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Max),A,69.38
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62863
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58343
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66085
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,39.25
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.25
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,42.38
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.38
