Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,53.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.56
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35549
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3846
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.27611
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.37
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50875
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5902
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.31072
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,99.94
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,100.44
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.15929
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38076
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.17516
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.68
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.06
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03996
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37139
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11556
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Min),A,82.38
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.63
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75109
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68658
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70086
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.06
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34176
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34984
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.25158
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50182
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50054
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39629
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,98.5
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.14842
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43667
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33501
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,84.63
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.06
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09004
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35903
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11418
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Max),A,87.38
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67901
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61511
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62463
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,57.88
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.88
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,44.62
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,49.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.75
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,57.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,57.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.88
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40267
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40233
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.16567
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51037
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55248
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39174
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,102.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,103.56
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.1895
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44631
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.22213
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.62
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.88
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07643
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40633
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11022
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Max),A,98.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Min),A,73.88
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Max),A,78.5
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Max),A,94.62
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.19
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65231
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5982
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63146
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,41.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,42.12
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,60.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,60.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.88
