Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,100.44
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.94
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,90.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.17369
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.54455
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.01115
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49795
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56515
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43529
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,99.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.25
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.15859
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39278
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.24312
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.13
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.62
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20317
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42007
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0255
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.31
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.37
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64636
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56408
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69839
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,40.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,40.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,50.25
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.25
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,70.75
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,70.75
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.75
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,95.81
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28014
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43337
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.10069
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50082
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54766
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4645
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31786
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45055
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28457
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.81
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,89.81
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09792
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41653
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00017
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Max),A,84.62
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Max),A,106.25
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.44
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.44
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64782
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86691
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.12
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.25527
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37292
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.06587
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48296
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55471
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39358
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,104.25
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,131.06
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.22039
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.64968
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36999
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.19
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.5
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18148
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51626
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04887
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Min),A,64.88
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Max),A,65.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.87
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,154.44
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69366
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65655
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.89691
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,105.5
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
