Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,93.56
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.25652
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.24529
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.05794
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48852
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53118
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43661
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,105.25
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,103.93
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.22945
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38836
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.22441
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.06
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.38
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.1841
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47976
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01207
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Max),A,65.5
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.5
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.56
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.19
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78402
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61749
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87704
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,104.81
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.38
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.23757
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.25365
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.079
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49154
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51525
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45171
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,98.38
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.56
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.15135
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38286
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28972
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,88.5
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0034
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49126
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01326
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Max),A,50.88
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Max),A,65.5
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.06
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7908
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62951
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86862
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,95.62
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,103.87
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.09584
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.23079
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15138
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51815
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49975
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48363
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,99.62
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.16439
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52801
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35882
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,83.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.12
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11498
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32485
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11479
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Min),A,68.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Max),A,68.75
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Min),A,49.5
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Max),A,49.62
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.06
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.44
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.69
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7753
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68237
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.88449
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,93.06
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.56
