Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.05156
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27736
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.07344
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56048
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51098
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45943
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,99.94
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,103.81
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.25
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.16838
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.22621
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30504
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.32
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.5
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15581
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34694
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.16951
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Max),A,57.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Max),A,50.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Min),A,68.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Max),A,68.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.12
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.38
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,153.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.8023
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.7688
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.88464
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,101.94
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.12
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.19701
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38265
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17281
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49908
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53292
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44949
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30349
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44375
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32692
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,87.25
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.13
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.69
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.037
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.25795
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09944
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Max),A,60.5
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Min),A,65.88
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Max),A,66.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.44
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.19
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,153.31
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79501
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57922
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.88785
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,103.25
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,105.63
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,89.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.21636
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.24489
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.01646
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4732
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53201
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4829
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,103.87
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.22423
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49581
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37273
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,85.5
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,98.94
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.75
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07759
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.14849
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.13729
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Max),A,70.38
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Min),A,74.38
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Max),A,74.62
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Min),A,83.88
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Max),A,84.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.94
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.75
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,157.19
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80133
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69052
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.91794
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.06
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
