Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50726
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30562
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.06337
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4978
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50805
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49435
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.44
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.25695
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30828
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34347
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,103.37
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.31
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14824
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.22765
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0548
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Min),A,73.25
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Max),A,73.38
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.75
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.25
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.06
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75958
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63351
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86917
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.44
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.12
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.2979
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28942
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.09703
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48598
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49648
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46618
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45074
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50628
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35592
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,90.38
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,100.75
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.44
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0056
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.1805
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0851
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Min),A,82.88
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Max),A,83.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Max),A,49.25
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Min),A,76.88
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.06
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,146.06
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.81
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73294
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.81836
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.88342
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.06
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34807
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39684
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.11955
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48498
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49718
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46282
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,105.94
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.26836
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41482
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36056
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.81
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,101.75
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.62
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13484
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.19255
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04601
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Min),A,87.5
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Max),A,87.62
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Max),A,57.62
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Min),A,79.38
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.53506
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.47152
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83136
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,103.93
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.38
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.21846
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41924
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17549
