Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49963
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49691
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47054
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32583
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43645
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30651
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.94
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,101.62
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.38
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05357
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.21273
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03798
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Min),A,65.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Max),A,47.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,149.56
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.81
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.85821
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6398
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86316
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,103.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.06
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.21807
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30474
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28472
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52502
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52999
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46102
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3543
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43969
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36788
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,83.56
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.63
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.38
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09688
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.21138
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05403
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Max),A,50.62
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Min),A,84.12
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.5
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.56
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72622
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51186
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81714
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.69
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.12
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.20861
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.22438
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.13417
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47173
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54537
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45791
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,103.5
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.20351
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41369
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28026
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.06
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.13
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.19
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06514
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.28322
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06731
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Min),A,56.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Max),A,47.88
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Min),A,76.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Max),A,76.12
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.19
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.81
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73147
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71881
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80835
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,52.75
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,52.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.81
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.1985
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33462
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24974
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
