Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51305
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52428
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45739
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,99.62
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.14543
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37856
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34282
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.69
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,103.13
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.81
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10793
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.22881
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01415
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Max),A,88.25
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.25
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.46899
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.45162
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87161
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,104.31
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.63
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.2325
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41024
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24273
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49413
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50326
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.492
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,103.5
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.21907
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50384
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30901
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,87.44
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.37
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.94
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04146
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.21663
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04442
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Min),A,78.75
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Max),A,78.88
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Max),A,56.5
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Min),A,84.5
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.25
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,140.31
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73285
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75753
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83139
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.87
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.13
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.21279
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33144
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28771
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47167
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48653
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46661
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.5
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,105.56
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.24532
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41634
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31206
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.06
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,101.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02181
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.18279
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0316
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Max),A,85.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Min),A,84.88
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Max),A,85.12
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.31
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.38
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77224
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5946
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81881
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.81
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36663
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.29821
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.25328
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
