Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,64.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49032
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52578
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.40655
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,103.13
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,97.12
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.19
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.222
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.11785
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.26513
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.25
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,101.69
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,82.94
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13744
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.1993
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10918
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Min),A,72.88
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Min),A,61.12
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,146.19
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.8284
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68884
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74545
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,98.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.13133
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40032
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.22377
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.87
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50094
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55062
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.19738
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.13
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.27343
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52419
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.26976
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.81
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.94
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.81
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20821
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.22795
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05415
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Min),A,75.62
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Max),A,75.88
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Max),A,57.75
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.44
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.5
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.07
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66052
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67361
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71063
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.81
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.329
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39437
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21453
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52297
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5028
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38247
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,36.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29241
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39385
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3882
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.56
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.5
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16048
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49178
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0045
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Max),A,58.62
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.81
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.69
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68704
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58679
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79275
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.19
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35714
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43008
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.20195
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.38
