Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,80.63
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52258
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50768
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.14342
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.75
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.28655
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43896
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30248
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.25
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.31
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17183
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3976
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04381
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.75
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.94
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78485
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.44448
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76242
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.88
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29171
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4042
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.16213
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,64.13
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49987
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52108
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.39403
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.38
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34881
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.6126
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.27395
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.68
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,86.06
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04756
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41668
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05141
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Min),A,74.12
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Max),A,74.38
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Max),A,59.12
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Min),A,60.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.5
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80807
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60644
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69772
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.33931
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3612
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21849
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51278
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52734
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42089
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43032
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.28112
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32381
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.81
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.44
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05919
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42205
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.16973
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Max),A,85.38
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Min),A,73.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Max),A,78.88
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.62
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.5
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76065
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63204
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69833
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,95.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45702
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30968
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.07948
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
