Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51873
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52099
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.22441
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4182
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.33339
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28331
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.75
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.44
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04201
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40664
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07054
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Min),A,85.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Max),A,86.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Max),A,59.62
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,146.38
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.56
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.82123
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.82419
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80078
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,40.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.3995
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37182
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.14501
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,64.19
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50048
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52902
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.39205
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42736
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54519
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29284
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.81
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.94
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19786
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47265
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08446
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Max),A,69.88
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.88
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.38
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78155
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69555
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79855
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,99.19
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.94
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.15187
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39351
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17955
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.69
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50253
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50018
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.21157
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37395
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.338
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30864
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.88
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2462
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41958
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0453
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Min),A,85.25
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Max),A,85.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Min),A,70.5
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Max),A,70.62
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.44
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69198
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.48287
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64587
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29711
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37334
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.18447
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.25
