Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.88
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50295
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55929
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.16811
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37133
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51479
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34994
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.32
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.5
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16139
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40325
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09837
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Min),A,79.62
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Max),A,89.88
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Min),A,65.25
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Max),A,65.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.06
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.37
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.56
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77969
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5895
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74908
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.44
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.56432
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40865
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17494
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,86.19
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47836
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54617
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.05248
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38009
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48074
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29308
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.88
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.31
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09279
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3835
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01576
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Min),A,93.5
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Max),A,93.88
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Max),A,64.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.19
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6939
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60363
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68783
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,129.5
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.63
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.63986
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46081
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.20534
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,86.94
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53826
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60192
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.02516
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39165
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51394
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36721
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.5
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,88.13
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04564
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36104
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02242
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Max),A,64.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T00:00:00.000+00:00,ambient,,Temperature,C,0.0
